Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.45
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
941311,Bradden Road Est Greens Norton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.72
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
