Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.6
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
941311,Bradden Road Est Greens Norton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.47
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.54
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
941311,Bradden Road Est Greens Norton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
