Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.92
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.88
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.66
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.43
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.39
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.16
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.94
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.27
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.96
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.17
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.49
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.97
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.28
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.08
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.0
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.55
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.44
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
941311,Bradden Road Est Greens Norton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.32
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.09
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.47
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.97
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.88
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.13
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.52
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.18
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,50.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.07
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.78
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.74
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.14
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.0
