Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.75
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.53
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,57.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.78
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.51
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.01
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.63
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.13
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,127.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.43
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,60.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,56.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.07
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.74
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.7
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.68
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
941311,Bradden Road Est Greens Norton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.14
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,130.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,65.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.68
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.56
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.12
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.57
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.55
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.99
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,80.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,133.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.77
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.05
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.12
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.62
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.65
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.05
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.34
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.02
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.48
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.48
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.08
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,155.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
