Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.05
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.85
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.82
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.52
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.94
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
941311,Bradden Road Est Greens Norton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.42
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.47
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.11
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,131.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.23
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.34
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.02
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
941311,Bradden Road Est Greens Norton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
