Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.55
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.61
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
941311,Bradden Road Est Greens Norton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
