Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.75
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
941311,Bradden Road Est Greens Norton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.13
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,16.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.69
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
