Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.2
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
941311,Bradden Road Est Greens Norton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.63
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.41
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.27
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.66
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.84
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.61
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
941311,Bradden Road Est Greens Norton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.35
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.37
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.86
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.07
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
