Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.89
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.23
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.41
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,60.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.7
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.14
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
941311,Bradden Road Est Greens Norton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.81
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.16
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.21
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,75.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
