Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.75
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.86
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,64.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.0
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
941311,Bradden Road Est Greens Norton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.37
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,50.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.12
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.32
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.52
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.17
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.83
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
941311,Bradden Road Est Greens Norton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
