Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.78
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.21
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
941311,Bradden Road Est Greens Norton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
