Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
941311,Bradden Road Est Greens Norton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,49.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
