Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.5
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
941311,Bradden Road Est Greens Norton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
