Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
941311,Bradden Road Est Greens Norton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
