Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,13.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
941311,Bradden Road Est Greens Norton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,13.4
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,13.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,13.7
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
941311,Bradden Road Est Greens Norton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
