Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
941311,Bradden Road Est Greens Norton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
