Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.44
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
941311,Bradden Road Est Greens Norton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,80.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.57
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
