Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
941311,Bradden Road Est Greens Norton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.99
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.16
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.17
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,67.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,70.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,63.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
941311,Bradden Road Est Greens Norton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
941311,Bradden Road Est Greens Norton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,63.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
