Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.78
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.11
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,81.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,133.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.24
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.48
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.14
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.59
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
941311,Bradden Road Est Greens Norton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.21
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,66.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.96
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.29
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
