Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
941311,Bradden Road Est Greens Norton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
941311,Bradden Road Est Greens Norton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.09
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.46
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,56.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
941311,Bradden Road Est Greens Norton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.49
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
