Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.53
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.41
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
941311,Bradden Road Est Greens Norton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,18.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.32
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
