Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
941311,Bradden Road Est Greens Norton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
