Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.35
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
941311,Bradden Road Est Greens Norton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.38
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.96
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.78
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.73
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
941311,Bradden Road Est Greens Norton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
