Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.87
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.24
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.67
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
941311,Bradden Road Est Greens Norton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.61
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
