Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-1.42
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.09
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.88
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.67
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.51
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.18
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.33
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
941311,Bradden Road Est Greens Norton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-2.11
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.37
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.46
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
