Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.64
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
941311,Bradden Road Est Greens Norton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.18
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
941311,Bradden Road Est Greens Norton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
