Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.42
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,66.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
941311,Bradden Road Est Greens Norton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
