Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.08
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
941311,Bradden Road Est Greens Norton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.39
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.18
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,65.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
