Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
941311,Bradden Road Est Greens Norton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.77
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,19.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,68.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
