Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
