Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
941311,Bradden Road Est Greens Norton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,21.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
