Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.2
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
941311,Bradden Road Est Greens Norton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
