Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
941311,Bradden Road Est Greens Norton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
