Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,22.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,22.7
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
941311,Bradden Road Est Greens Norton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
