Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
941311,Bradden Road Est Greens Norton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
