Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
941311,Bradden Road Est Greens Norton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.98
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
