Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
941311,Bradden Road Est Greens Norton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.86
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.61
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,60.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.69
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.38
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
941311,Bradden Road Est Greens Norton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.64
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.97
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
