Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.36
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.39
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.41
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,57.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.75
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.03
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.16
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.83
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941311,Bradden Road Est Greens Norton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.84
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.66
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.76
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.72
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.17
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.51
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.68
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.39
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,103.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,184.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
