Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.28
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,75.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.62
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,78.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.64
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
941311,Bradden Road Est Greens Norton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.06
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.28
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
941311,Bradden Road Est Greens Norton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
941311,Bradden Road Est Greens Norton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
