Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
941311,Bradden Road Est Greens Norton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.13
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
941311,Bradden Road Est Greens Norton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.81
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,55.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
