Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
941311,Bradden Road Est Greens Norton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.23
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
