Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.19
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,60.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
941311,Bradden Road Est Greens Norton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.37
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.55
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,58.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
941311,Bradden Road Est Greens Norton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
