Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.9
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.83
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
941311,Bradden Road Est Greens Norton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
