Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
941311,Bradden Road Est Greens Norton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
941311,Bradden Road Est Greens Norton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.72
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.18
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,85.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,146.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
