Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
941311,Bradden Road Est Greens Norton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.93
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.42
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
941311,Bradden Road Est Greens Norton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
