Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.09
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
941311,Bradden Road Est Greens Norton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.74
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,65.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
941311,Bradden Road Est Greens Norton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
