Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
941311,Bradden Road Est Greens Norton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
