Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
