Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,15.7
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,15.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,15.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
