Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,15.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,16.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
941311,Bradden Road Est Greens Norton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,16.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,16.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,16.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,16.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
