Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
941311,Bradden Road Est Greens Norton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,17.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,17.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,17.3
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
941311,Bradden Road Est Greens Norton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
