Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
941311,Bradden Road Est Greens Norton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
