Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
941311,Bradden Road Est Greens Norton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
941311,Bradden Road Est Greens Norton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
