Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
941311,Bradden Road Est Greens Norton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
