Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.51
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,88.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.07
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.58
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,65.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.87
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
941311,Bradden Road Est Greens Norton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.63
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.15
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
941311,Bradden Road Est Greens Norton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.23
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
