Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
941311,Bradden Road Est Greens Norton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.61
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.54
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.44
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.14
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.94
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.17
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.08
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.83
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.31
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
941311,Bradden Road Est Greens Norton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.89
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
