Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.18
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.62
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.56
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,19.7
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
941311,Bradden Road Est Greens Norton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.53
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.86
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.48
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
