Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
941311,Bradden Road Est Greens Norton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.21
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,60.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,61.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
