Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
941311,Bradden Road Est Greens Norton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,53.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
941311,Bradden Road Est Greens Norton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.26
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
941311,Bradden Road Est Greens Norton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
