Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.14
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.17
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
941311,Bradden Road Est Greens Norton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.37
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.2
