Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
941311,Bradden Road Est Greens Norton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,16.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,16.1
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
