Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
941311,Bradden Road Est Greens Norton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.97
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
941311,Bradden Road Est Greens Norton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,71.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,15.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
