Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.41
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.64
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
941311,Bradden Road Est Greens Norton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
