Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
941311,Bradden Road Est Greens Norton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
941311,Bradden Road Est Greens Norton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
